Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,41.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,25.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,29.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,32.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,33.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,32.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,28.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,36.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,26.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,29.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,35.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,31.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,30.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,39.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,30.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,33.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,94.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,39.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,30.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,33.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
