Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,44.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,33.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,191.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,43.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,37.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,35.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,35.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,35.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,36.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,31.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,33.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,41.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,90.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,32.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,37.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,36.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,40.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,34.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
