Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,45.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,43.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,43.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,32.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,45.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,39.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,48.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,39.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,39.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,95.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,204.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,40.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,35.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,38.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,39.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,41.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,40.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,42.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,42.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,29.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,41.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,175.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
