Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,45.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,32.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,38.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,37.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,36.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,36.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,44.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,190.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,31.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,40.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,34.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,172.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,37.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,41.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,35.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,40.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,40.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,50.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,41.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,179.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
