Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,49.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,41.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,37.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,211.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,48.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,41.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,205.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,51.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,58.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,40.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,214.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,47.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,51.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,39.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,217.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,43.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,133.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,221.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,48.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,29.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,36.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,44.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,34.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,37.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,34.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,38.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
