Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,40.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,35.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,33.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,50.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,26.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,128.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,208.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,39.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,37.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,34.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,42.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,29.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,32.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,34.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,36.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,35.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,43.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,25.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,35.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,36.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,21.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,30.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,25.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
