Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,24.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,30.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,27.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,40.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,32.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,171.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,25.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,47.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,36.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,24.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,42.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,33.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,37.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,25.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,39.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,29.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,32.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
