Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,27.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,21.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,22.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,23.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,24.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,23.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,29.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,25.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,29.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,25.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,24.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,25.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,26.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,21.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,29.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,21.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,33.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,20.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
