Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,26.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,15.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,27.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,25.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,23.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,27.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,21.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,30.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,26.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,23.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,23.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,40.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,18.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,41.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,19.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,21.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,114.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
