Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,43.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,20.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,20.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,183.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,41.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,25.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,20.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,43.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,26.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,22.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,184.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,44.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,26.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,189.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,42.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,26.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,27.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,181.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,43.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,28.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,104.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,26.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,30.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,32.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,27.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,32.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
