Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,34.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,29.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,30.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,37.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,31.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,33.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,42.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,33.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,34.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,41.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,35.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,177.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,49.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,31.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,206.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,45.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,29.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,34.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,45.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,27.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
