Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,32.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,30.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,36.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,41.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,30.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,43.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,180.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,30.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,30.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,33.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,32.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,34.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,37.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,33.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,33.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,33.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,44.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,31.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,32.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,176.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,32.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,30.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,43.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
