Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,34.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,35.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,39.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,34.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,35.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,41.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,39.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,43.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,38.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,38.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,47.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,203.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,33.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,49.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,46.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,43.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,187.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,34.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,37.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,43.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,42.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,35.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,46.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
