Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,201.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,39.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,43.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,39.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,38.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,38.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,39.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,37.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,27.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,35.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,38.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,34.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,40.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,48.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,212.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,32.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,104.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,42.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,43.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,36.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
