Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,38.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,46.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,48.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,198.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,38.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,46.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,48.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,37.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,44.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,51.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,221.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,40.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,55.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,48.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,236.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,44.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,39.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,54.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,235.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,44.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,49.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,51.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,219.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,47.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,46.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,46.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,90.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,40.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,36.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
