Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,39.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,36.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,199.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,44.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,32.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,188.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,170.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,36.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,36.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,33.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,38.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,49.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,36.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,44.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,101.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,192.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,28.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,42.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,183.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,29.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,40.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,38.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
