Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,32.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,35.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,32.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,37.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,34.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,33.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,43.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,31.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,183.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,38.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,34.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,39.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,37.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,37.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,36.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,34.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,37.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,41.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,25.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,98.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,28.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,33.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,24.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
