Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,28.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,30.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,33.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,28.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,29.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,44.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,30.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,48.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,30.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,133.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,31.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,44.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,31.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,99.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,190.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,33.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,47.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,35.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
