Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,37.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,53.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,30.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,122.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,39.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,31.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,223.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,28.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,51.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,218.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,24.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,51.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,219.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,37.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,42.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,35.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,51.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,44.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,38.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,68.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,145.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,287.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,173.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,49.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,210.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
