Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,31.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,48.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,44.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,112.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,36.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,41.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,40.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,175.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,40.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,52.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,225.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,36.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,53.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,44.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,228.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,42.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,45.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,44.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,31.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,38.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,190.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,46.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,36.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,39.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,93.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,199.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,159.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,40.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,43.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,35.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,97.0
