Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,38.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,33.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,26.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,30.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,36.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,36.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,34.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,44.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,42.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,42.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,36.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,37.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,190.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,34.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,32.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,29.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,39.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,37.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,24.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
