Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,53.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,37.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,225.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,34.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,34.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,20.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,38.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,25.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,35.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,33.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,40.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,174.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,31.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,27.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,34.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,42.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,27.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,177.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,34.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,35.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,39.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,168.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
