Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,22.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,19.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,31.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,21.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,20.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,25.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,21.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,18.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,30.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,21.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,24.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,21.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
