Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,22.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,24.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,21.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,18.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,21.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,22.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,21.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,22.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,16.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,22.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,26.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
