Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,25.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,19.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,17.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,23.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,22.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,19.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,22.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,22.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,18.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,22.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,18.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,15.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,21.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
