Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,22.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,14.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,15.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,20.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,18.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,20.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,16.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,21.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,21.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,17.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,21.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
