Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,22.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,16.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,18.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,22.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,18.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,23.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,16.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,25.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,16.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,71.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,26.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,17.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,25.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,17.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
