Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,26.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,17.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,26.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,17.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,26.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,25.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,16.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,20.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,72.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,30.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,18.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,28.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,16.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,24.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,30.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
