Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,31.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,18.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,28.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,30.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,27.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,28.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,29.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,22.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,30.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,41.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,24.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,27.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,38.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,22.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,30.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,31.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,23.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,26.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,33.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
