Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,30.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,32.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,38.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,35.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,30.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,30.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,32.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,30.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,28.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,27.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,30.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,32.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,28.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,28.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,31.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,32.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,38.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,38.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,30.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
