Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,39.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,34.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,36.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,34.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,90.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,40.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,32.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,35.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,38.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,36.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,38.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,47.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,39.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,47.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,39.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,37.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,202.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,37.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,43.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,42.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,185.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,36.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,43.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,46.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
