Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,39.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,33.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,44.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,41.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,97.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,39.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,50.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,43.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,214.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,51.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,37.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,218.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,47.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,44.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,36.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,39.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,52.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,32.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,222.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,62.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,31.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,162.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,262.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
