Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,40.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,65.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,35.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,146.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,272.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,41.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,60.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,35.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,136.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,256.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,53.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,41.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,223.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,178.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,41.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,45.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,37.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,35.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,49.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,40.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,104.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,29.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,53.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,43.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,124.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,222.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,187.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,42.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,219.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,34.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,57.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,124.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,141.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
