Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,41.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,63.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,44.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,267.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,40.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,73.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,31.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,184.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,306.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,74.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,163.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,309.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,44.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,81.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,181.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,338.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,41.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,50.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,82.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,39.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,182.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,345.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,43.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,185.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,39.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,90.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,224.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,381.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,136.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,177.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,38.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,88.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,38.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,219.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,372.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,39.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,73.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,49.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,310.4
