Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,210.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,42.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,71.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,49.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,298.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,212.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,44.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,66.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,44.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,280.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,194.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,34.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,59.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,138.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,251.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,32.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,63.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,35.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,148.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,266.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,31.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,59.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,41.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,132.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,250.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,24.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,51.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,28.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,134.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,220.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,20.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,51.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,136.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,216.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
