Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,30.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,55.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,45.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,229.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,29.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,35.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,40.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,53.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,37.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,222.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,36.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,49.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,38.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,29.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,58.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,38.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,32.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,61.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,137.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,254.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,29.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,53.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,30.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,128.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,225.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,51.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,23.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
