Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,58.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,41.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,121.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,178.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,45.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,24.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,162.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,192.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,273.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,42.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,52.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,32.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,219.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,37.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,54.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,225.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,30.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,42.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,26.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,187.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,35.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,16.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,192.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
