Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,49.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,44.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,22.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,208.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,44.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,48.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,22.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,29.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,46.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,14.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,143.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,196.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,41.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,46.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,27.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,195.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,41.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,17.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,47.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,39.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,138.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,206.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,51.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,29.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,28.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,121.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,35.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,38.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
