Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,34.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,38.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,44.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,193.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,34.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,35.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,44.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,31.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,32.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,23.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,40.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,46.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,208.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,204.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,32.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,32.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,53.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,39.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,199.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,223.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,34.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,39.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,71.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
