Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,35.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,112.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,41.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,37.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,177.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,36.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,29.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,48.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,206.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,43.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,30.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,41.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,43.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,44.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,117.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,184.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,29.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,45.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,42.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,112.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,191.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,39.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,167.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,38.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,34.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,45.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,163.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
