Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,33.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,35.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,38.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,27.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,38.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,35.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,25.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,30.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,25.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,41.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,24.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,28.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,32.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,29.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,43.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,20.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,182.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,37.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,164.0
