Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,31.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,26.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,38.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,30.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,30.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,167.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,34.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,20.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,29.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,22.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,21.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,18.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,22.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,24.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,20.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,29.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
