Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,21.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,25.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,20.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,24.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,14.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,20.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,31.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,25.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,20.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,22.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,19.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,22.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,18.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,16.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,23.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,15.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
