Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,17.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,17.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,20.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,18.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,15.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,20.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,21.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
