Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,19.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,24.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,22.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,22.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,19.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,21.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,18.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,16.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,24.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
