Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,19.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,23.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,19.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,26.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,25.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,20.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,27.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,20.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,16.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,31.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,20.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,16.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,30.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,20.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
