Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,32.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,20.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,31.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,20.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,33.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,34.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,94.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,22.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,32.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,18.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,39.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,40.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
