Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,38.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,24.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,22.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,22.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,37.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,25.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,24.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,37.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,25.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,93.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,35.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,27.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,22.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,38.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,24.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,36.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,28.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,26.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,25.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,26.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
