Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,35.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,37.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,30.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,28.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,38.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,31.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,26.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,33.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,33.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,29.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,41.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,40.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,32.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,46.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,34.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,34.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
