Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,42.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,32.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,38.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,45.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,28.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,120.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,197.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,49.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,32.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,37.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,120.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,52.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,37.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,41.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,223.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,54.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,34.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,42.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,125.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,231.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,49.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,43.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,38.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,212.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,41.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,37.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,37.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,40.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,44.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,192.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
