Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,51.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,37.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,43.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,114.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,221.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,39.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,44.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,45.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,196.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,40.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,33.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,57.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,129.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,40.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,37.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,48.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,208.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,52.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,40.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,53.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,109.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,229.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,46.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,27.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,43.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,123.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,200.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,35.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,32.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,55.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,131.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,237.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
