Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,41.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,36.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,52.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,223.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,36.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,39.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,46.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,201.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,40.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,38.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,49.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,211.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,39.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,38.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,43.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,34.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,44.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,43.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,188.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,33.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,41.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,47.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,32.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,44.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,37.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,42.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,50.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
