Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,45.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,51.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,52.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,222.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,40.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,37.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,40.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,47.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,45.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,45.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,55.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,192.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,238.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,55.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,48.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,59.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,103.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,235.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,251.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,45.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,40.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,47.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,195.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,174.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,51.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,32.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,37.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,118.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,217.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
