Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,46.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,33.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,201.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,32.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,36.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,23.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,28.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,41.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,31.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,20.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,35.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,101.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,28.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,26.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,26.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,27.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,26.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,28.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,28.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,25.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,31.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,29.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,32.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
