Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,37.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,25.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,26.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,26.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,21.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,99.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,22.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,23.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,24.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,22.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,24.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,16.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,18.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
