Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,16.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,24.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,19.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,22.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,25.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,18.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,18.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,17.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,82.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,18.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,23.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,17.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
