Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,22.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,28.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,29.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,33.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,19.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,93.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,25.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,24.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,26.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,21.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
