Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,16.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,20.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,13.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,15.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,12.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,129.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,19.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,27.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,24.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,18.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,20.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,90.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,18.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,20.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,25.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
