Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,25.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,32.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,22.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,31.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,31.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,19.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,26.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,23.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,35.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,21.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,29.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,24.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,23.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,24.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,35.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,26.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,30.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,35.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
