Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,32.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,30.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,25.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,34.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,32.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,29.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,28.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,36.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,25.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,28.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,39.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,29.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,29.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,38.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,30.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,36.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,50.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,27.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,209.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
