Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,28.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,37.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,25.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,92.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,41.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,35.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,50.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,34.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,119.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,216.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,34.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,35.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,30.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,30.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,21.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,81.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,36.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,31.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,30.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,24.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,25.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,27.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,31.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
