Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,24.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,28.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,19.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,27.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,71.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,25.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,21.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,27.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,21.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,28.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,25.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,20.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,19.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,17.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,19.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,19.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
