Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,22.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,19.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,23.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,23.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,18.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,21.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,18.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,18.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,19.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,17.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,17.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,15.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
