Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,22.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,17.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,26.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,17.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,22.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,31.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,21.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,14.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,22.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,22.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
